Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.73
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.73
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.54
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.08
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,27.5
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.5
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.41
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
552725,Clos Coed,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.3
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.89
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.54
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.1
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,27.6
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.87
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.82
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
552725,Clos Coed,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.38
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.59
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.91
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.92
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.9
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.5
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,27.8
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.22
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.42
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
552725,Clos Coed,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.53
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.7
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.75
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.15
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.0
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.7
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.4
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,28.0
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.38
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.66
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
552725,Clos Coed,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.48
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.62
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.02
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.68
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.0
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,28.2
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.78
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.91
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.94
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
552725,Clos Coed,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.26
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.26
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.06
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.62
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.54
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.37
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.1
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,28.3
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.02
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.8
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.12
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
552725,Clos Coed,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.11
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.59
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.85
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.41
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.92
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.5
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.2
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,28.5
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.08
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.31
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
552725,Clos Coed,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.58
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.84
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.64
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.61
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.3
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.8
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,28.7
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.53
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.93
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
552725,Clos Coed,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.11
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.8
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.69
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.36
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.18
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,68.1
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.2
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,28.8
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.79
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.7
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
552725,Clos Coed,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.51
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.69
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.35
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.46
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,84.4
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.6
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,29.0
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.11
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.78
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,52.93
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,140.1
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
552725,Clos Coed,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
