Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.94
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.51
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.65
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.78
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,79.4
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.6
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,29.2
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.2
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.63
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
552725,Clos Coed,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.15
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.05
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.01
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.69
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.82
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.3
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.4
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,29.3
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.17
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.62
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.23
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
552725,Clos Coed,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.02
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.26
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.0
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.27
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.65
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.9
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.0
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.4
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,29.5
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.62
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.13
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
552725,Clos Coed,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.28
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.2
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.2
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.76
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.14
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.93
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.37
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.14
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.8
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.6
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,29.6
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.81
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.7
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.86
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,140.9
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
552725,Clos Coed,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.94
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.22
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.36
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.01
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.54
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.9
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.4
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.9
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.7
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,29.7
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.1
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.17
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.21
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
552725,Clos Coed,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.57
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,60.4
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.1
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.53
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.11
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.3
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.35
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.58
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.04
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.38
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.11
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.67
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.2
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.3
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.5
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,29.8
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.81
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.19
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.01
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,141.8
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
552725,Clos Coed,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.32
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.55
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.16
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.3
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.35
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.57
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.46
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.19
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.2
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.24
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,77.2
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.1
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.7
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,29.9
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.03
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.76
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.28
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,140.8
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
552725,Clos Coed,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.86
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.98
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.72
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.21
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.44
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.83
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.42
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.52
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,79.2
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.7
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.5
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.91
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,30.0
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.72
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.24
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.33
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
552725,Clos Coed,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.93
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.1
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.93
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.48
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.07
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.85
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,34.82
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,102.3
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,131.5
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,145.6
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,30.0
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.71
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.37
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,65.13
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,144.4
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
552725,Clos Coed,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.55
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.08
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.3
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.5
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.48
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.2
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.21
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,37.59
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,104.5
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.9
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,157.3
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,30.2
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.23
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.44
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.72
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,159.5
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
