Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.02
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.68
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.65
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.25
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.03
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.01
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,79.2
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.4
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,115.2
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,30.3
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.55
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.19
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.6
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
552725,Clos Coed,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.65
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.86
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.99
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.39
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.05
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.62
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.44
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,71.1
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.2
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.1
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,120.0
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,30.3
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.15
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.66
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
552725,Clos Coed,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.5
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.83
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.49
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.86
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.67
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.14
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,69.3
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.6
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.1
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,123.0
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,30.4
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.15
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.52
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,141.7
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
552725,Clos Coed,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.65
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.97
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.66
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.68
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.23
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.18
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.4
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.2
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.7
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,30.4
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.4
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.26
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.94
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
552725,Clos Coed,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.14
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.37
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.73
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.17
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.44
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.0
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.6
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.1
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.0
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.2
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,30.5
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.31
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.35
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.95
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
552725,Clos Coed,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.73
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.85
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.25
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.78
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.18
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.5
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.32
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,89.2
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.7
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,128.8
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,132.4
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,30.6
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.83
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.53
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.69
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
552725,Clos Coed,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.85
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.82
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.89
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.77
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.37
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,36.71
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.64
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,108.6
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,157.5
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,125.8
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,30.6
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.47
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
552725,Clos Coed,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.62
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.28
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.14
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.9
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.06
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.47
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.7
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.3
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,78.0
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.4
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.5
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,134.2
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,30.7
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.55
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.54
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.07
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
552725,Clos Coed,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.45
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.29
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.5
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.28
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.01
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.28
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.8
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.5
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.7
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,30.8
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.89
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.02
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.75
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
552725,Clos Coed,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.61
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.28
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.31
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.1
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.31
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.75
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.25
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.36
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.61
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.5
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.6
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.9
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,30.9
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.09
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.45
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.33
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
