Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
552725,Clos Coed,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.41
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.06
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.28
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.03
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.12
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.46
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.97
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.8
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,124.1
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.6
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,30.9
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.68
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.33
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.87
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
552725,Clos Coed,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.71
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.64
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.92
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.6
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.32
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.21
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.19
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.19
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.93
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.4
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.1
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.4
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.7
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,30.9
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.28
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.59
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.41
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,140.2
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
552725,Clos Coed,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.8
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.87
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.5
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.12
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.08
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.06
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.71
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,35.42
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.71
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,75.8
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.6
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,153.2
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,30.9
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.08
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.66
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.93
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
552725,Clos Coed,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.23
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.82
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.39
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,37.81
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.28
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,83.8
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,130.5
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,165.0
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.4
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,30.8
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.54
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.51
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
552725,Clos Coed,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.09
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.36
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.76
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.96
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.8
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.89
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.38
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.5
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,125.9
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.3
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.05
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,30.8
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.7
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.5
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.51
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
552725,Clos Coed,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.33
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.63
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.52
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.55
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.88
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.08
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.7
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,133.7
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.0
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,30.7
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.74
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.06
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.02
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
552725,Clos Coed,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.29
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.04
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.15
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.1
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.21
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,34.09
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.03
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,78.1
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.9
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,147.4
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.7
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,30.6
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.96
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.92
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.39
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
552725,Clos Coed,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.99
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.53
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.23
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.8
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.19
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.21
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.45
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.73
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.08
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.9
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,129.1
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.0
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,30.5
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.1
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.63
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.47
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
552725,Clos Coed,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.94
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.34
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.6
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.8
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.44
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.06
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.08
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.9
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.0
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.0
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,30.4
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.09
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.37
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.27
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
552725,Clos Coed,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.98
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.98
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.31
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.5
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.01
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.35
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.51
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.48
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.14
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.6
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.4
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.2
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.41
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,30.3
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.93
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.09
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.86
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,151.2
