Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
552725,Clos Coed,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.61
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.56
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.26
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.1
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.75
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.02
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.2
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.19
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.25
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.97
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.7
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.0
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,131.4
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,30.2
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.7
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.36
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.09
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,151.7
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
552725,Clos Coed,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.88
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.65
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.43
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.5
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.2
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.02
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.44
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.61
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.32
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.4
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.7
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.7
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,30.1
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.35
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.09
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.14
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
552725,Clos Coed,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.93
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.62
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.1
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.86
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.03
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.9
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.33
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.65
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.6
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.8
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,135.1
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.5
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,29.9
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.96
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.16
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.74
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
552725,Clos Coed,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.39
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.03
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.5
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.12
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.87
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.16
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.22
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.8
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,138.9
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.6
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,29.7
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.39
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.02
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.77
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
552725,Clos Coed,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.42
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.77
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.93
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.07
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.27
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.11
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.2
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,136.0
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.6
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,29.6
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.62
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.63
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.48
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
552725,Clos Coed,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.76
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.92
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.03
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.9
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.51
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.76
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.79
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.68
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.88
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.5
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,132.8
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.8
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,29.4
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.69
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.98
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.36
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
552725,Clos Coed,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.33
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.1
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.95
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.4
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.78
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.69
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.1
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,145.1
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,122.7
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,29.2
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.09
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,65.32
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.85
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
552725,Clos Coed,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.99
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.92
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.63
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.23
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.08
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.6
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.4
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.7
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.6
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,29.1
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.03
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.54
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.9
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,134.2
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
552725,Clos Coed,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.34
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.68
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.88
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.29
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.4
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,29.0
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.89
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.71
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.32
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
552725,Clos Coed,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.58
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.24
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,79.6
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.9
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.72
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.79
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.9
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.42
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.7
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,28.8
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.36
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.77
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.89
