Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
552725,Clos Coed,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.5
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.59
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.1
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.8
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.47
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.4
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.6
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.8
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.4
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.8
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,28.7
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.33
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.71
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.03
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
552725,Clos Coed,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.75
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.5
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.5
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.09
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.61
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.77
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.64
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.6
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,28.6
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.5
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.97
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.15
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
552725,Clos Coed,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.41
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.26
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.02
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.97
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.6
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,28.5
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.62
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.4
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.49
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
552725,Clos Coed,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.47
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.19
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.3
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.61
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.6
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,28.5
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.88
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.98
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.9
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
552725,Clos Coed,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.01
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.72
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.35
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.75
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.7
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,28.3
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.63
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.37
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.96
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
552725,Clos Coed,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.79
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.79
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.83
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.69
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.5
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,28.3
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.25
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.41
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
552725,Clos Coed,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.93
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.91
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.7
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.2
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,28.1
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.11
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.97
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.59
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
552725,Clos Coed,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.72
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.57
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.7
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,28.0
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.88
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.98
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
552725,Clos Coed,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.11
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.14
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.25
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.61
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,27.9
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.74
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.93
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
552725,Clos Coed,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.02
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.67
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.62
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.0
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,27.8
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.26
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.98
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.11
