Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
552725,Clos Coed,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.93
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.97
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.4
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,27.7
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.86
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.73
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
552725,Clos Coed,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.14
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.53
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.8
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,27.6
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.95
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.07
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.07
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
552725,Clos Coed,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.52
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.15
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.6
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,27.4
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.26
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.88
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
552725,Clos Coed,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.69
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.37
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.88
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.08
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.2
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,27.2
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.61
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.83
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
552725,Clos Coed,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.02
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.19
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,27.1
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.92
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.64
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.1
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
552725,Clos Coed,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.25
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.09
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.6
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,27.0
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.51
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.71
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.78
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
552725,Clos Coed,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.92
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.82
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.73
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.46
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,26.8
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.28
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.49
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
552725,Clos Coed,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.36
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.43
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.14
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.4
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,26.7
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.33
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.97
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.35
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
552725,Clos Coed,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.03
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.89
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.6
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.0
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,26.5
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.57
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.94
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.91
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
552725,Clos Coed,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.95
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.43
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.32
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,26.5
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.09
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.24
