Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
552725,Clos Coed,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.03
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.22
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,26.4
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.08
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.87
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
552725,Clos Coed,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.31
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.1
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,26.3
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.38
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.96
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
552725,Clos Coed,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.33
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.39
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.76
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.32
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,26.2
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.74
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.32
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
552725,Clos Coed,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.6
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.42
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.66
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.6
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,25.9
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.08
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.15
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
552725,Clos Coed,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.42
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.9
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.26
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.77
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.5
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,25.7
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.15
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.2
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.76
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
552725,Clos Coed,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.24
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.62
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,25.5
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.74
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.82
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
552725,Clos Coed,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.31
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.49
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.3
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,25.3
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.35
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.09
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
552725,Clos Coed,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.54
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.96
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.65
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.5
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,25.1
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.1
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.26
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
552725,Clos Coed,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.98
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.39
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.9
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.0
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,24.9
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.29
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.97
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
552725,Clos Coed,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.64
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.8
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.53
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.8
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.45
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.3
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,24.7
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.75
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.31
