Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,148.8
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
552725,Clos Coed,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.16
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.84
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.96
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.2
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,24.6
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.62
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.66
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
552725,Clos Coed,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.07
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.9
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,24.5
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.71
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.07
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
552725,Clos Coed,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.6
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.81
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,24.4
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.98
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
552725,Clos Coed,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.65
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.51
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.8
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,24.3
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.84
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.63
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.89
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
552725,Clos Coed,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.84
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.57
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.3
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,24.3
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.54
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.25
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.73
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
552725,Clos Coed,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.95
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.95
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.87
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,24.2
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.18
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.98
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.38
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
552725,Clos Coed,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.9
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.15
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.11
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.28
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.0
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.8
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.3
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,24.1
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.54
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.74
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
552725,Clos Coed,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.12
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.35
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.9
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.19
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.01
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.49
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.4
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.3
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,24.1
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.76
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.88
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.48
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
552725,Clos Coed,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.76
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.98
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.37
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,24.1
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.87
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.67
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
552725,Clos Coed,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.47
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.96
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.0
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,24.1
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.2
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.83
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
