Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
552725,Clos Coed,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.95
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.49
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.31
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.9
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.4
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,24.0
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.81
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.19
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.86
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
552725,Clos Coed,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.71
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.94
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.75
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.6
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,24.0
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.19
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.13
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.82
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
552725,Clos Coed,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.23
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.58
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.13
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.47
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.1
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,23.9
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.12
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.71
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.12
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
552725,Clos Coed,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.1
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.26
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.5
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.37
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,24.0
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.39
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.76
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.2
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
552725,Clos Coed,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.92
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.76
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.4
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,24.0
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.9
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.64
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.47
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
552725,Clos Coed,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.71
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.61
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.54
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.4
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.0
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,24.0
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.2
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.73
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
552725,Clos Coed,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.68
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.72
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.51
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.42
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.5
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.6
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,24.0
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,54.72
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.47
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.71
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
552725,Clos Coed,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.87
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.61
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.15
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.0
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.5
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,23.9
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,52.96
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.29
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.26
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
552725,Clos Coed,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.7
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.22
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.5
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.1
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.8
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,23.9
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.47
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.35
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.57
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
552725,Clos Coed,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.44
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.39
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.14
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.21
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.54
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.4
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.2
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,23.9
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,51.71
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.81
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.13
