Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
552725,Clos Coed,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.49
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.13
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.9
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.84
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.97
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.1
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,23.9
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.98
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.25
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.89
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
552725,Clos Coed,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.9
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.31
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.1
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.71
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.79
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.0
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.1
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,23.8
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,50.63
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.85
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.12
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
552725,Clos Coed,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.79
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.46
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,59.9
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.6
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.0
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.8
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.01
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.1
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.57
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.0
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,131.9
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,23.7
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,63.71
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,48.63
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.62
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
552725,Clos Coed,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.32
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.25
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.86
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,113.4
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.1
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.97
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,23.7
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,51.44
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.22
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,53.96
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
552725,Clos Coed,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.25
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.23
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.95
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.61
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.9
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.6
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.6
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.14
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,23.8
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.51
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.62
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.09
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
552725,Clos Coed,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.94
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.96
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.33
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.73
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.6
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.0
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.6
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,23.8
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.94
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.41
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.25
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
552725,Clos Coed,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.07
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.31
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.92
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.7
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,23.9
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.39
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.67
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
552725,Clos Coed,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.52
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.62
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.11
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.97
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.65
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.7
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,24.0
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.52
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.18
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
552725,Clos Coed,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.23
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.9
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.59
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.94
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,24.1
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.79
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,47.25
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
552725,Clos Coed,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.65
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,24.2
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.67
