Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
552725,Clos Coed,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.87
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.14
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.7
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,24.3
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.36
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.42
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
552725,Clos Coed,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.9
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,60.0
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.8
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.46
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.64
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,24.4
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.52
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.58
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
552725,Clos Coed,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.31
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.3
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.84
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.62
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,24.5
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.35
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
552725,Clos Coed,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.42
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.28
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.25
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,69.3
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.3
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,24.6
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.5
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
552725,Clos Coed,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.73
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.01
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,72.4
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.2
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,24.7
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.73
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
552725,Clos Coed,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.9
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.33
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,71.6
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.7
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,24.8
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.8
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
552725,Clos Coed,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.28
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.31
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.98
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.97
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.2
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,25.0
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.49
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.72
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
552725,Clos Coed,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.09
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.03
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.4
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,25.2
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.92
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
552725,Clos Coed,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.03
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.88
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.7
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,25.4
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
552725,Clos Coed,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.5
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.09
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,25.6
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
