Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
552725,Clos Coed,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.65
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.21
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,25.8
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
552725,Clos Coed,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.51
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.9
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.94
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,26.0
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.98
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
552725,Clos Coed,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.73
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.05
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,26.2
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.57
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
552725,Clos Coed,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.07
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.77
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.79
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,26.3
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.56
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.73
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
552725,Clos Coed,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.26
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.5
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.87
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.8
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.9
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,26.5
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.71
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.44
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.98
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
552725,Clos Coed,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.84
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.5
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.01
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.5
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,26.7
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.02
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
552725,Clos Coed,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.56
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.57
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.89
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,26.9
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.77
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
552725,Clos Coed,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.93
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.35
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.01
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.9
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,27.1
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
552725,Clos Coed,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.86
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.46
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.14
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,27.2
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.23
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.95
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
552725,Clos Coed,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.49
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.08
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.29
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.4
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,27.4
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.7
