Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
552725,Clos Coed,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.38
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.26
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.07
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.8
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,27.6
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.67
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
552725,Clos Coed,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.34
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.04
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.35
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.0
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,27.8
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.39
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.63
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.43
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
552725,Clos Coed,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.33
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.27
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.02
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.06
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.2
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.1
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,28.0
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.13
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.29
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.21
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
552725,Clos Coed,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.81
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.97
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.75
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.4
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.8
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,28.2
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.2
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
552725,Clos Coed,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.45
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.6
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.91
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.49
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.56
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.6
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,28.4
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.66
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.58
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.64
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
552725,Clos Coed,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.81
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.27
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.2
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,28.6
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.82
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.58
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
552725,Clos Coed,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.85
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.17
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.84
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.0
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.6
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.1
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,28.8
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.18
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.73
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
552725,Clos Coed,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.92
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.43
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.57
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.36
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.9
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,29.1
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.49
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.33
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.76
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
552725,Clos Coed,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.85
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.59
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.68
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.1
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.68
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.8
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.4
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,29.3
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.73
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.33
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
552725,Clos Coed,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.1
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.86
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.17
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.46
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.7
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.2
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,29.5
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.65
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.34
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.43
