Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
552725,Clos Coed,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.75
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.0
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.15
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.08
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.6
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,29.7
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.91
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
552725,Clos Coed,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.63
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.67
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.84
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.53
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.32
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.3
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.3
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,30.0
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.88
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.41
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
552725,Clos Coed,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.18
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.71
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.2
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.46
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.0
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.0
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,30.2
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.53
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.76
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.85
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
552725,Clos Coed,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.94
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.72
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.01
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.54
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.4
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,30.3
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.18
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.83
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.65
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
552725,Clos Coed,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.32
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.16
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.29
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.04
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.6
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.6
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,26.6
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.18
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
552725,Clos Coed,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.97
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.09
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.65
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.7
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.8
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.5
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.3
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,26.7
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.66
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.44
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.97
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
552725,Clos Coed,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.57
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.19
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.91
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.89
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.4
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,26.8
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.41
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.82
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
552725,Clos Coed,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.64
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.13
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.89
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.8
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,26.9
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.59
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.56
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
552725,Clos Coed,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.49
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.32
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.61
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.7
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,117.1
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,27.1
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.66
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.08
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
552725,Clos Coed,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.14
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.27
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.28
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.8
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,27.2
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.24
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.37
