Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
552725,Clos Coed,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.16
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.11
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.76
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,68.1
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,113.3
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,27.4
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,51.58
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
552725,Clos Coed,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.53
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.78
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.91
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.67
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.83
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.28
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,72.8
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,125.2
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,27.6
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,51.48
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.45
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
552725,Clos Coed,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.35
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.96
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.04
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.25
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.62
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.03
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.2
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.9
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,27.7
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.82
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.34
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.47
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
552725,Clos Coed,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.57
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.77
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.94
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.32
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.9
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.9
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,27.9
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.83
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.46
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.01
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
552725,Clos Coed,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.51
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.93
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.11
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.81
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,28.0
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.49
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.33
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.3
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
552725,Clos Coed,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.01
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,64.9
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.95
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.35
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,28.1
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.93
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.64
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.51
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
552725,Clos Coed,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.56
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.65
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.39
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.15
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.93
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,28.2
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.17
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.38
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.94
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
552725,Clos Coed,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.49
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.36
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.54
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.06
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.84
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.14
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.7
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.9
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,28.3
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.53
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.05
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.82
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,137.5
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
552725,Clos Coed,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.78
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.22
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,81.8
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.6
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.47
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.81
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.55
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.74
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.7
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,28.3
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.46
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.13
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.43
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
552725,Clos Coed,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.83
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.87
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.1
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.5
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.11
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.89
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.14
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.66
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.8
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.7
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,28.4
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.84
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.66
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.46
