Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
552725,Clos Coed,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.81
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.88
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,66.7
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.3
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.08
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.65
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.34
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.71
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,113.0
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.7
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,28.5
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,65.97
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.76
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.73
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,148.8
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
552725,Clos Coed,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.35
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.87
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.63
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.0
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.23
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.2
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.02
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.19
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.34
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.8
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.6
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.8
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,28.6
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.18
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.86
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.95
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,135.1
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
552725,Clos Coed,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.67
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.11
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.15
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.6
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.37
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.48
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.64
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.47
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.14
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.2
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.1
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.6
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,28.7
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.62
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.09
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.33
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
552725,Clos Coed,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.86
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.1
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.6
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.35
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.56
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.27
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.45
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.58
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.2
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.6
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,28.8
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.07
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.18
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.4
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
552725,Clos Coed,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.33
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.3
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.0
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.12
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.04
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.06
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.26
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.2
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.5
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.3
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,28.9
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.97
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.34
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.44
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
552725,Clos Coed,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.57
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.9
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.8
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.79
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.77
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.05
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.87
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,77.5
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.4
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.2
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,29.0
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.41
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.26
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.95
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
552725,Clos Coed,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.64
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.9
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.14
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.26
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.31
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.7
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.8
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.9
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,29.1
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.13
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.23
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.24
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
552725,Clos Coed,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.46
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.7
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.54
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.76
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.64
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.22
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.4
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.3
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,132.3
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.6
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,29.1
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.25
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.1
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.34
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
552725,Clos Coed,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.96
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.26
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.62
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.9
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.68
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.54
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.27
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.21
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.6
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.4
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.7
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.9
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,29.2
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.94
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.7
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.23
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
552725,Clos Coed,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.12
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.3
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.91
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,72.1
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.8
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.82
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.04
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.66
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.48
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.3
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.9
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.1
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,29.3
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.39
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.79
