Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.03
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
552725,Clos Coed,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.5
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.39
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,71.8
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.3
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.26
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,32.62
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.25
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.12
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,137.8
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,130.3
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.3
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,29.3
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,70.08
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.15
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.91
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
552725,Clos Coed,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.29
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.24
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.02
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.44
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,73.6
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.1
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.04
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.38
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.03
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.86
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.1
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,113.8
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.6
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.0
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,29.3
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.8
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.94
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
552725,Clos Coed,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.97
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.24
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.72
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.53
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.3
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.7
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.06
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.21
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,35.89
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.33
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,67.0
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,115.6
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,153.5
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.2
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,29.3
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.54
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.71
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.32
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
552725,Clos Coed,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.79
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.61
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.05
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,78.1
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.0
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.77
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.1
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,36.73
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.38
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.3
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,123.8
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,157.2
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.3
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.68
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,29.3
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,71.19
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.22
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.1
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
552725,Clos Coed,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.51
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.41
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.5
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,78.1
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.1
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.81
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,31.3
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.64
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.47
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,133.4
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,145.0
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.6
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.29
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,29.2
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,86.59
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.97
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.11
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,168.0
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.0
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
552725,Clos Coed,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.62
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.39
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.3
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.11
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.37
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.5
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.4
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.76
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,37.1
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,33.11
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,122.7
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,159.1
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,141.4
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,29.0
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,76.63
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.41
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.37
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
552725,Clos Coed,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.11
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.35
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.75
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.76
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,76.7
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.8
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.41
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,36.42
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.42
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,112.6
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,155.9
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,121.1
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,29.0
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,74.41
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.36
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.13
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
552725,Clos Coed,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.93
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.31
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.31
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.97
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.5
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.78
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.09
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,37.07
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.08
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,73.9
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.5
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,158.0
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.3
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,28.9
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.38
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.91
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.64
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
552725,Clos Coed,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.4
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.34
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.54
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,67.4
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.7
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.83
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.93
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.95
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.3
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.0
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,132.7
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.4
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,28.9
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.89
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.25
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.9
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,144.2
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
552725,Clos Coed,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.89
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.37
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.68
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.3
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.48
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.16
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.31
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.6
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.5
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.7
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,28.9
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.59
