Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.26
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.17
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
552725,Clos Coed,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.94
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.2
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.22
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.55
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.5
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.75
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.74
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.21
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.9
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,123.7
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.7
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,28.8
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.39
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.13
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.28
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
552725,Clos Coed,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.38
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.52
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,83.0
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.2
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.72
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.73
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.53
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.28
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.5
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,125.6
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,127.2
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.6
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,28.7
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.73
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.46
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.25
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,137.8
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
552725,Clos Coed,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.28
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.98
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.58
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.5
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.43
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,76.4
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.5
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.88
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,31.28
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.17
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.53
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,68.2
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,132.8
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.0
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,28.6
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,75.24
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.18
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.51
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,141.3
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
552725,Clos Coed,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.56
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.23
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.06
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.1
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.32
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,82.5
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.9
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.39
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.98
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.25
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.19
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,132.2
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.9
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,28.5
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,80.53
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.37
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.62
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,152.1
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.1
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
552725,Clos Coed,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.82
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.34
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.1
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.54
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.52
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.2
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.8
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.01
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,31.48
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.66
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.5
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,133.0
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.4
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,28.4
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,79.73
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.1
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.59
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,155.0
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
552725,Clos Coed,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.19
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.33
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.03
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.01
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.9
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.8
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.41
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.63
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.76
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.77
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,114.0
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.7
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.0
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,28.3
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,73.42
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.96
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.33
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
552725,Clos Coed,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.08
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.41
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.04
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.03
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.69
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.16
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.5
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.74
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.35
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.52
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.5
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,116.8
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,136.2
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,125.1
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,28.1
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,76.85
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.13
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.31
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.6
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
552725,Clos Coed,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.39
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.81
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.46
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.72
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.99
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.42
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.5
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.98
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,39.0
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.22
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,89.7
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,166.9
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.9
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,28.1
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,67.11
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.5
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.1
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
552725,Clos Coed,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.3
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.88
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.4
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.45
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.0
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,71.2
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.6
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.45
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,38.5
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.74
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,97.3
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,163.7
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,27.9
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,70.23
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,73.14
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.61
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
552725,Clos Coed,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.23
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.33
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.11
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.86
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.95
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.74
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.66
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.84
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.54
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,81.0
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,141.2
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,27.6
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
