Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.48
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.7
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.2
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
552725,Clos Coed,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.35
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.86
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.52
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.44
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.44
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,35.19
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.8
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,86.4
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,150.2
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.3
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,27.3
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.57
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,67.05
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.27
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
552725,Clos Coed,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.26
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.42
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.35
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,39.01
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.37
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,90.0
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,166.1
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.4
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,27.2
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.67
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,72.4
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.08
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
552725,Clos Coed,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.08
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.71
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.51
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.07
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.81
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,36.38
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.98
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,87.0
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,154.8
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,27.0
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.8
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,64.21
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.66
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
552725,Clos Coed,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.84
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.14
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.83
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.9
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.77
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,80.3
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,140.8
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.9
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.7
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,26.8
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,60.79
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.22
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.32
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
552725,Clos Coed,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.3
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.62
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.29
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.0
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.69
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.7
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,26.7
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.38
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.82
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.08
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
552725,Clos Coed,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.97
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.82
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.77
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.77
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.29
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.19
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.5
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.7
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.76
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,26.5
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.96
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,56.74
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.32
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
552725,Clos Coed,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.62
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.92
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.26
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.29
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.36
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.8
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,26.4
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.12
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.03
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.33
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
552725,Clos Coed,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.5
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.73
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.49
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.8
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.91
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.12
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.0
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.8
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,26.3
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.07
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.19
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.77
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
552725,Clos Coed,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.67
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.17
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.8
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.84
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.46
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.84
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.36
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,65.6
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.4
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,26.1
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.7
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.18
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.95
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
552725,Clos Coed,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.9
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.57
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.8
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.57
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.92
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.65
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.1
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,26.1
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
