Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.03
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.59
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.8
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
552725,Clos Coed,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.56
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.95
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.54
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.2
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,26.0
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.81
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.23
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.1
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
552725,Clos Coed,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.23
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.41
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.74
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.39
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.3
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,25.9
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.03
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.5
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.15
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
552725,Clos Coed,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.21
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.7
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.01
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.96
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.7
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,25.8
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.01
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.81
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.57
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
552725,Clos Coed,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.73
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.82
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.25
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.99
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.43
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.5
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,25.6
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.05
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.99
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.45
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
552725,Clos Coed,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.02
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.03
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.83
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.56
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.25
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.41
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.6
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,25.5
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.19
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.09
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.91
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
552725,Clos Coed,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.42
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.19
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.76
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.04
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.9
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,25.4
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.82
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.65
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.55
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
552725,Clos Coed,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.48
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.73
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.73
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.41
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,25.2
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.67
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.04
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.6
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
552725,Clos Coed,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.66
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.02
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.82
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,25.1
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.8
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.74
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.05
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
552725,Clos Coed,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.83
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.14
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.73
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.7
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.12
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.5
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.9
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,25.1
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.56
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.26
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.43
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
552725,Clos Coed,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.99
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.09
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.04
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.11
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.6
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.77
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,24.9
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
