Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.42
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.38
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.64
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
552725,Clos Coed,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.16
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.09
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.5
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.45
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,67.5
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,117.6
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.6
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.41
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,24.9
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.75
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.25
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.05
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
552725,Clos Coed,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.38
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.97
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.86
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.56
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.0
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.6
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.28
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.3
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,24.7
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.17
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.41
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.82
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
552725,Clos Coed,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.08
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.88
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.25
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.71
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,68.5
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.1
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.5
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,24.6
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.46
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
552725,Clos Coed,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.08
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.46
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.46
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.96
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.8
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.1
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,24.5
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.41
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.7
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.48
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
552725,Clos Coed,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.83
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.78
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.61
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.7
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,24.4
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.03
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.29
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.22
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
552725,Clos Coed,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.96
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.66
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.79
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.84
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,24.3
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.22
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.59
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.09
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
552725,Clos Coed,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.42
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.38
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.46
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.89
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.6
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.1
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,24.2
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,52.25
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.23
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.04
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
552725,Clos Coed,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.63
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.24
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.51
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.83
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,24.0
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.23
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.71
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
552725,Clos Coed,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.08
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.23
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.81
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.31
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.84
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.46
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,23.9
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.78
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.72
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
552725,Clos Coed,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.88
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.92
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.04
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.01
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.04
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.69
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,23.9
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
