Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.33
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.2
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,141.8
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
552725,Clos Coed,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.19
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.74
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.5
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.22
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.97
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.0
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.19
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.7
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,23.9
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.53
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.53
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.91
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
552725,Clos Coed,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.02
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.68
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.7
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.33
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,23.9
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.31
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.81
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
552725,Clos Coed,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.37
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.35
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.5
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.75
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,23.8
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.62
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.43
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.71
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
552725,Clos Coed,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.71
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.73
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.8
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.38
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,23.8
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.33
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.6
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.32
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
552725,Clos Coed,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.31
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.95
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,68.0
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,113.6
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,23.7
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.44
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.4
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.94
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
552725,Clos Coed,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.6
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.68
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.83
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.75
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.89
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.1
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.1
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,23.6
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.32
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.41
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.05
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
552725,Clos Coed,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.21
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.53
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.04
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.85
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.34
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.3
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,23.6
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.76
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.08
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.33
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
552725,Clos Coed,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.83
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.71
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.0
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.1
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,23.6
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.14
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.93
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.11
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
552725,Clos Coed,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.68
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.07
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.5
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.0
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,23.5
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.4
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.5
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.12
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
552725,Clos Coed,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.84
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.18
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.57
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.2
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,23.5
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
