Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.61
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.8
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.29
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
552725,Clos Coed,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.13
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.44
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.19
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.9
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.64
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,23.5
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.68
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.25
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.22
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
552725,Clos Coed,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.56
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.63
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.21
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,23.4
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.02
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.74
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.88
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
552725,Clos Coed,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.12
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.16
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.57
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.4
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.89
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,23.4
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.58
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.53
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
552725,Clos Coed,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.02
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.8
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.18
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,23.4
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.71
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.54
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.49
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
552725,Clos Coed,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.2
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.1
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.46
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.8
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,23.4
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.48
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.9
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.22
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
552725,Clos Coed,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.63
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.48
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.08
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,23.4
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.06
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.29
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.63
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
552725,Clos Coed,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.59
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.48
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.56
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.46
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,23.3
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.35
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.13
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
552725,Clos Coed,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.67
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.06
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.47
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.11
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.6
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,23.2
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.21
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.11
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.4
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
552725,Clos Coed,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.91
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.46
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.79
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.43
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.3
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.17
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,23.2
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.53
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.92
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.09
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,141.8
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
552725,Clos Coed,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.13
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.16
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.98
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.87
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.5
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.8
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.52
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,23.1
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
