Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.03
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.31
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.13
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
552725,Clos Coed,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.88
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.4
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.57
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.78
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.9
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.6
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,23.1
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.33
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.26
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.79
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
552725,Clos Coed,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.33
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.61
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.79
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,23.1
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.63
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.71
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.06
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
552725,Clos Coed,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.01
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.04
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.94
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.3
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.57
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.21
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.17
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.5
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.5
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,23.0
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.19
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.18
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.21
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
552725,Clos Coed,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.06
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.98
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.62
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.8
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.14
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.9
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,23.0
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.99
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.52
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.76
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
552725,Clos Coed,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.36
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.23
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.07
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.94
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.4
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.73
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.5
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.5
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,22.9
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.59
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.46
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.99
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
552725,Clos Coed,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.76
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.31
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.72
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.39
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.4
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,22.9
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,49.95
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.54
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
552725,Clos Coed,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.68
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.02
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.75
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.89
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.0
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.1
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,22.9
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.19
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.64
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.54
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
552725,Clos Coed,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.32
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.94
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.08
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.91
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.2
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.0
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,22.9
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.81
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.73
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.76
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
552725,Clos Coed,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.23
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.54
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.82
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.13
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.3
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.8
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,22.9
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.1
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.5
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.46
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
552725,Clos Coed,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.94
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.91
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.91
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.21
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.14
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.64
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.0
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.3
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.2
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,22.9
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
