Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.8
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.05
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.44
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
552725,Clos Coed,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.91
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,63.1
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.0
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.03
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.71
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.13
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.01
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,22.9
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.22
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.79
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.74
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
552725,Clos Coed,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.36
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.34
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.71
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.11
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,22.9
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.77
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.21
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.01
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
552725,Clos Coed,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.23
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.46
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.06
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,22.9
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.88
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.55
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
552725,Clos Coed,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.97
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.59
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.18
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.68
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.06
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.6
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,22.9
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.59
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.49
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
552725,Clos Coed,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.16
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.71
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.16
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.31
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,23.0
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.43
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.83
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
552725,Clos Coed,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.18
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.78
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.54
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,23.1
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.83
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
552725,Clos Coed,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.36
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.4
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.56
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,23.2
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.4
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
552725,Clos Coed,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.13
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.31
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.51
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.4
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,23.3
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.58
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.55
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
552725,Clos Coed,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.42
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.99
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,23.3
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.33
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.64
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
552725,Clos Coed,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.97
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.02
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.4
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.5
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,23.4
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
