Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.78
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
552725,Clos Coed,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.18
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.58
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.2
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.1
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,23.5
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.79
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
552725,Clos Coed,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.23
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.98
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.2
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.6
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,23.6
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
552725,Clos Coed,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.42
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.91
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.23
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.3
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,23.7
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.17
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
552725,Clos Coed,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.92
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.6
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.1
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,23.8
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.92
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
552725,Clos Coed,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.4
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.76
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,23.9
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.8
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
552725,Clos Coed,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.51
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.97
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.79
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,24.0
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.98
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.59
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
552725,Clos Coed,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.81
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,24.1
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.54
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
552725,Clos Coed,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.47
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.26
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,24.2
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.86
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
552725,Clos Coed,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.69
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.55
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,24.3
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.61
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
552725,Clos Coed,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.41
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.08
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,24.4
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
