Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.11
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
552725,Clos Coed,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.61
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.11
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,24.5
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.07
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
552725,Clos Coed,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.83
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.53
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,24.6
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.45
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.21
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
552725,Clos Coed,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.45
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.95
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,24.8
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
552725,Clos Coed,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.63
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.46
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,24.9
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.33
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
552725,Clos Coed,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.4
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.48
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,25.1
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.11
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
552725,Clos Coed,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.8
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.59
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,25.3
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.08
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
552725,Clos Coed,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.1
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.8
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.39
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,25.4
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.55
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
552725,Clos Coed,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.13
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.34
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.87
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.24
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,25.5
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.43
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.18
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
552725,Clos Coed,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.75
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.46
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.81
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.04
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,25.7
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.69
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
552725,Clos Coed,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.69
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.4
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.64
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,25.9
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
