Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.1
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.16
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
552725,Clos Coed,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.28
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.11
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.3
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.58
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,26.1
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.71
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.17
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.7
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
552725,Clos Coed,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.34
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.51
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.43
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,26.3
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.03
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.03
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
552725,Clos Coed,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.18
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.89
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.55
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.77
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,68.9
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.2
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,26.5
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.17
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.69
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
552725,Clos Coed,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.28
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.53
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.56
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,68.1
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.9
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,26.7
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.7
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.87
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.56
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
552725,Clos Coed,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.1
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.62
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.91
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.64
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,26.8
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.55
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.05
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
552725,Clos Coed,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.34
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.75
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.22
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,27.0
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.01
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
552725,Clos Coed,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.79
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.61
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.21
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.5
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,27.2
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.05
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
552725,Clos Coed,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.59
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.52
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.5
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.45
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.6
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,27.3
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.5
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
552725,Clos Coed,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.84
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.93
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.93
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.02
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.9
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,29.5
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.76
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.31
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
552725,Clos Coed,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.7
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.78
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.53
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.38
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.0
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.1
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,29.7
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
