Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.07
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.6
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
552725,Clos Coed,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.61
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.68
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.31
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.66
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.2
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.0
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,29.8
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.35
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.27
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.3
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
552725,Clos Coed,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.53
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.64
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.77
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,30.0
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.71
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.3
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
552725,Clos Coed,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.9
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.97
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.72
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.93
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,30.2
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.18
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
552725,Clos Coed,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.01
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.01
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.44
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.63
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.7
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,30.3
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.71
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.87
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
552725,Clos Coed,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.24
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.64
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.39
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.77
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.5
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.4
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,30.5
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.23
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.49
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.83
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
552725,Clos Coed,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.19
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.63
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.96
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.6
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,30.7
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.62
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
552725,Clos Coed,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.76
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.57
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.97
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.05
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.2
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,30.8
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.03
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.18
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.11
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
552725,Clos Coed,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.1
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.9
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.9
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.14
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.64
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.5
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.36
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,30.9
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.07
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.76
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.24
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
552725,Clos Coed,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.56
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.19
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.97
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.24
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.88
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,31.0
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.51
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.97
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.19
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
552725,Clos Coed,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.17
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.16
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.98
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.14
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.16
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.9
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,31.1
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
