Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.56
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.9
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.38
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
552725,Clos Coed,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.79
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.05
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.5
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.14
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.47
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.64
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.15
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,31.2
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.37
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.69
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.67
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
552725,Clos Coed,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.17
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.0
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.08
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.74
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.77
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.63
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.1
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,31.3
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.78
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.27
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.47
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
552725,Clos Coed,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.83
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.1
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.0
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.75
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.19
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.58
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.09
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.82
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.1
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.2
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.6
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,31.4
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.3
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.87
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.74
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,126.0
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
552725,Clos Coed,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.95
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.5
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.2
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.01
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.63
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.88
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.1
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.6
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.8
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,31.5
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.66
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.72
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.41
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
552725,Clos Coed,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.86
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.9
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.77
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.17
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.9
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.77
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.41
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.92
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.1
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,31.6
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.1
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.17
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.95
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
552725,Clos Coed,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.97
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.08
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.42
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.73
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.04
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.58
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.19
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.84
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.3
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.1
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,31.6
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.62
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.38
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.58
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
552725,Clos Coed,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.31
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.65
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.83
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.36
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.22
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.18
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.5
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.7
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.8
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,31.7
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.88
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.21
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.91
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
552725,Clos Coed,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.33
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.86
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.34
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.12
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.7
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.3
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.3
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,31.8
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.14
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.29
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.49
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
552725,Clos Coed,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.7
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.91
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.95
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.73
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,31.51
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.19
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.65
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,69.1
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,132.6
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.2
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,31.9
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.47
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.78
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.12
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,141.4
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
552725,Clos Coed,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.27
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.81
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.71
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.79
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.51
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,66.2
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,126.1
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.2
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,31.9
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
