Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.92
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.09
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.75
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
552725,Clos Coed,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.86
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.23
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.65
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.58
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.75
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.53
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.82
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.1
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.8
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.8
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,32.0
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.53
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.33
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.95
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
552725,Clos Coed,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.73
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.71
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.41
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.73
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.6
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.16
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.37
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.49
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.66
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.3
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.3
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.5
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,32.0
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.04
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.83
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.21
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
552725,Clos Coed,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.84
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.41
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.41
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.96
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.69
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.18
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.1
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.2
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,32.1
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.73
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.6
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.49
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
552725,Clos Coed,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.93
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.78
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.08
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.86
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.16
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.96
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.62
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.7
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.8
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,32.1
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.2
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.93
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.21
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
552725,Clos Coed,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.15
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.92
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.69
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.99
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.17
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.85
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.1
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.4
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.9
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.8
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,32.1
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.23
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.71
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.26
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
552725,Clos Coed,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.96
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.55
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.72
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.37
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.97
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.22
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.84
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.74
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.1
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.5
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.9
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,32.2
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.43
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.26
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.69
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
552725,Clos Coed,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.33
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.44
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.21
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.33
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.92
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.44
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.52
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.36
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.6
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.6
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,32.2
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.58
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.56
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.88
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
552725,Clos Coed,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.26
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.01
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.93
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.13
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.8
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.4
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.81
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.51
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.69
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.8
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.0
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.18
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,32.3
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.39
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.56
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.82
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
552725,Clos Coed,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.9
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.82
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.19
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.96
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.58
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,76.9
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.0
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.5
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.87
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.53
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.27
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.5
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.4
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.2
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,32.3
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.72
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.85
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.87
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
552725,Clos Coed,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.58
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.39
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.36
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.91
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.06
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,80.4
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.6
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.8
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.88
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.29
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.46
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.7
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.1
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,32.3
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
