Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.64
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.89
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.92
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
552725,Clos Coed,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.55
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.53
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.79
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.06
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,74.8
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.5
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.98
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.17
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.48
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.7
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.1
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.3
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.7
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,32.3
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.63
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.38
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.73
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
552725,Clos Coed,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.0
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.26
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.36
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.1
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.39
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.51
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.8
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.6
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.6
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.13
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.55
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.6
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.87
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,125.3
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.7
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.0
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,32.2
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,73.47
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.41
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.49
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
552725,Clos Coed,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.86
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.44
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.19
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.38
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.6
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.56
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,31.2
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.35
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.91
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.3
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,132.9
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.6
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.7
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,32.1
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.31
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.74
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.36
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
552725,Clos Coed,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.54
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.05
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.32
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.41
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.74
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.62
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.26
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.0
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.2
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.8
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,32.1
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.29
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.59
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.98
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
552725,Clos Coed,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.97
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.25
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.53
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.45
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.36
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.27
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.02
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,67.8
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.5
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,137.1
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.2
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,32.0
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.98
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.56
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.92
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
552725,Clos Coed,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.9
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.08
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.6
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.79
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.9
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.31
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.53
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.4
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,124.9
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.2
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,32.0
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.84
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.62
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.79
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
552725,Clos Coed,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.72
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.84
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.55
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.22
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.28
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.6
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.9
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,32.0
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.88
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.08
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.42
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
552725,Clos Coed,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.04
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.05
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.77
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.35
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.37
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.28
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.1
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.8
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,31.9
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.15
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.47
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.08
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
552725,Clos Coed,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.25
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.23
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.51
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.14
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.89
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.2
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.4
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,31.8
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.15
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.89
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.34
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
552725,Clos Coed,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.69
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.92
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.38
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.4
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.26
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.57
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.1
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.04
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.3
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.8
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,31.7
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
