Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.7
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.96
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.1
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
552725,Clos Coed,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.72
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.9
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.58
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.6
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.6
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.5
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.13
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.8
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.82
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.5
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.7
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,31.6
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.55
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.35
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.44
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
552725,Clos Coed,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.34
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.4
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.7
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.23
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.71
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.72
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.95
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.9
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.4
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,31.6
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.46
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.08
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.71
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
552725,Clos Coed,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.85
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.79
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.24
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.86
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.12
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.07
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.7
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.9
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,31.4
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.97
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.95
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.36
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
552725,Clos Coed,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.18
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.3
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.78
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.55
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.9
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,81.5
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.4
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,144.2
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,31.3
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.4
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.8
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.08
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
552725,Clos Coed,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.26
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.36
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.8
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.6
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.74
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.25
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.31
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.5
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.2
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,77.0
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.6
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,130.1
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,31.2
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.04
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.54
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.73
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
552725,Clos Coed,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.99
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.9
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.89
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.3
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.67
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,77.1
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,130.2
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,31.1
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.66
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.57
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.47
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
552725,Clos Coed,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.06
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.54
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.89
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.13
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.68
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.63
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.2
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.1
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,31.0
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.73
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.54
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.05
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
552725,Clos Coed,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.72
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.1
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.71
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.19
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.0
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,30.9
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.98
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.05
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.92
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
552725,Clos Coed,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.12
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.11
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.14
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.88
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.6
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,30.7
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.15
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.55
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.14
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
552725,Clos Coed,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.1
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.74
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.45
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.66
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.7
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,30.6
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
