Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.17
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.48
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.39
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
552725,Clos Coed,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.29
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.61
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.57
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.78
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,30.6
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.41
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.79
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
552725,Clos Coed,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.97
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.5
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.49
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,30.5
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.74
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
552725,Clos Coed,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.79
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.35
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.16
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.64
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,30.3
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.87
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.88
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
552725,Clos Coed,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.49
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.07
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.83
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.52
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,30.1
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.05
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.8
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.89
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
552725,Clos Coed,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.72
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.5
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.3
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.06
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.71
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.68
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,112.6
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,30.0
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.49
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.53
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.2
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
552725,Clos Coed,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.2
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.57
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.32
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.16
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.11
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.34
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.0
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,29.8
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.67
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.47
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
552725,Clos Coed,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.82
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.71
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.32
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.21
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.45
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.92
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,29.7
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.03
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.12
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
552725,Clos Coed,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.4
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.52
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.73
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.72
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.92
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,29.5
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.67
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.92
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.22
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,130.3
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
552725,Clos Coed,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.57
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.54
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.8
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.06
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.01
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,29.4
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.42
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.07
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.59
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
552725,Clos Coed,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.49
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.67
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.16
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.3
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,29.2
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
