Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.29
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.44
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
552725,Clos Coed,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.36
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.66
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.21
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.9
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,29.1
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.73
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.21
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
552725,Clos Coed,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.33
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.4
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.08
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.67
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,28.9
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.51
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.82
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,139.3
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
552725,Clos Coed,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.25
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.7
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.28
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.73
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.3
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,28.7
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.8
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.76
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.36
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
552725,Clos Coed,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.17
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.9
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.02
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.17
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.5
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.5
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,28.6
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.12
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.4
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.84
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
552725,Clos Coed,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.03
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.05
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.02
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.17
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.38
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.2
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.8
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,28.4
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.56
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.43
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.99
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
552725,Clos Coed,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.7
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.34
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.34
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.78
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.7
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,28.2
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.96
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.55
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,144.7
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
552725,Clos Coed,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.75
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,59.6
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.5
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.76
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.8
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.25
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.1
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.7
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,28.0
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.64
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.68
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,148.5
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
552725,Clos Coed,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.94
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.65
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.93
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.22
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.33
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.94
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,27.8
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.34
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.28
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,155.8
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
552725,Clos Coed,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.54
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.4
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.3
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.96
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,27.6
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.2
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.77
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
552725,Clos Coed,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.8
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.05
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.37
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.36
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.25
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.02
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.4
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.47
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,27.4
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
