Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.37
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.26
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
552725,Clos Coed,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.18
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.58
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.4
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.6
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.46
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.19
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.57
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.9
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.9
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.7
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,27.2
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.84
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.95
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.57
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
552725,Clos Coed,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.06
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.36
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.27
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.41
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.1
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.4
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,27.0
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.22
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.22
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,145.5
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
552725,Clos Coed,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.16
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.0
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.1
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.82
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.75
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.67
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.2
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,26.8
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.41
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.44
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,178.7
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
552725,Clos Coed,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.34
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.83
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.57
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.0
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.6
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,26.7
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.66
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.2
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,165.4
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
552725,Clos Coed,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.36
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.77
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.63
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.37
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.76
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,26.5
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.66
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.21
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.69
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
552725,Clos Coed,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.46
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.61
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,26.4
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.49
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.09
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.75
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
552725,Clos Coed,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.25
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.32
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.19
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.3
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,26.2
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.16
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.5
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.68
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
552725,Clos Coed,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.0
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.02
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.22
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.14
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.3
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,26.0
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.91
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.01
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.75
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
552725,Clos Coed,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.83
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.0
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.18
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.1
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,25.8
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.63
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.43
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
552725,Clos Coed,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.94
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.03
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.31
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.7
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,25.6
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
