Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.8
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.76
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
552725,Clos Coed,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.12
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.14
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.21
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.03
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.46
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,25.4
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.87
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
552725,Clos Coed,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.55
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.95
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.05
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.08
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.83
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.0
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.1
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,25.1
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.71
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.28
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
552725,Clos Coed,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.46
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.78
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.17
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.26
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.76
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,24.9
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.97
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.47
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
552725,Clos Coed,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.05
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.53
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.83
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.1
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.8
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,24.7
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.49
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.19
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
552725,Clos Coed,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.82
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.52
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.8
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,24.6
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.18
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.99
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
552725,Clos Coed,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.48
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.0
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.33
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,24.4
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.58
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.79
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.93
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
552725,Clos Coed,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.14
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.19
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,24.2
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.48
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.22
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.98
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
552725,Clos Coed,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.09
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.02
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.4
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.2
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.1
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,24.1
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.17
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.74
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.01
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
552725,Clos Coed,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.87
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.09
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.0
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,23.9
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.54
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.48
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.28
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
552725,Clos Coed,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.78
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.4
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,23.7
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
