Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.71
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.13
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
552725,Clos Coed,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.11
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.3
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.8
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.2
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,23.5
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.26
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.03
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.26
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
552725,Clos Coed,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.01
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.23
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.3
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.7
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.96
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.83
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.49
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.6
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.8
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,23.4
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,56.63
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.38
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
552725,Clos Coed,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.28
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.05
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.9
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.47
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.16
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.7
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,23.2
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.82
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.95
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.2
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
552725,Clos Coed,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.3
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.94
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.78
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.19
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.98
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.1
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,23.1
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.69
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.17
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.01
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
552725,Clos Coed,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.13
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.74
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.97
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.9
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.4
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.2
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,22.9
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.27
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.03
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.51
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
552725,Clos Coed,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.26
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.92
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.29
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.15
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.1
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,22.8
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.69
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.18
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
552725,Clos Coed,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.42
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.43
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.02
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.22
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.5
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,22.6
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.23
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.46
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
552725,Clos Coed,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.94
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.21
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.21
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.76
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.0
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.7
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,22.5
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.52
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.97
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.72
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
552725,Clos Coed,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.9
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.38
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.27
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.8
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,22.4
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.5
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.78
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.2
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
552725,Clos Coed,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.88
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.13
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.06
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.41
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.1
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,22.3
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
