Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.66
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.67
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.61
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
552725,Clos Coed,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.67
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,78.5
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.3
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.97
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.73
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.51
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.5
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.1
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,22.2
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,62.7
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.39
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.56
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,134.8
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
552725,Clos Coed,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.12
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.69
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.07
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.34
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.0
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.7
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.06
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,22.0
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,54.31
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.04
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.02
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
552725,Clos Coed,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.36
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.02
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.53
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.5
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.7
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,21.9
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.5
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.4
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.26
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
552725,Clos Coed,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.47
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.96
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.65
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.04
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,21.8
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.29
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.37
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
552725,Clos Coed,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.18
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.19
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.45
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.09
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,21.8
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.43
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.06
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.58
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
552725,Clos Coed,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.96
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.67
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.0
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.0
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.8
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.4
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,21.9
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,45.98
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.02
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.52
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
552725,Clos Coed,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.39
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.47
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.31
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.06
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.27
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.6
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,21.9
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.86
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.07
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.09
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
552725,Clos Coed,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.56
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.51
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.11
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,71.4
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,126.9
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,22.0
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,53.68
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.55
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
552725,Clos Coed,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.89
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.8
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.57
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.8
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,113.8
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,22.0
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,46.13
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.4
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.61
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
552725,Clos Coed,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.03
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.44
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.28
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,22.1
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
