Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.14
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.55
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.36
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
552725,Clos Coed,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.23
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.05
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.1
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,22.2
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.27
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.5
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
552725,Clos Coed,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.27
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.51
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,22.3
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.45
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.75
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
552725,Clos Coed,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.43
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,22.5
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.44
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
552725,Clos Coed,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.55
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,22.6
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
552725,Clos Coed,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.62
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,22.7
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.86
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
552725,Clos Coed,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.31
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,22.9
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.16
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
552725,Clos Coed,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.72
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.46
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,23.0
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
552725,Clos Coed,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.23
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,23.1
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
552725,Clos Coed,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.32
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,23.3
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
552725,Clos Coed,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.0
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.79
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,23.5
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
