Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.63
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
552725,Clos Coed,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.62
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,23.6
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.68
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
552725,Clos Coed,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.99
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,23.8
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.36
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
552725,Clos Coed,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.6
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.06
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,23.9
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.86
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
552725,Clos Coed,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.49
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.04
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,24.0
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.07
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
552725,Clos Coed,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.17
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.65
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,24.2
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.27
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
552725,Clos Coed,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.31
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.98
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.61
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.4
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,24.3
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.08
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
552725,Clos Coed,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.19
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.96
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.45
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,24.4
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.72
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.25
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.25
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
552725,Clos Coed,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.01
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.02
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.6
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,24.6
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.33
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.49
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
552725,Clos Coed,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.44
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.63
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,24.7
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.14
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
552725,Clos Coed,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.45
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.42
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.15
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.5
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,24.8
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
