Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.89
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
552725,Clos Coed,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.33
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.55
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.63
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.43
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.8
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,24.9
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.78
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.6
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.35
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
552725,Clos Coed,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.45
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.54
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.17
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.76
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.2
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,25.1
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.77
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
552725,Clos Coed,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.62
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.7
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.3
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,25.2
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.19
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.43
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.92
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
552725,Clos Coed,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.31
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.67
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.74
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.31
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.4
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,25.3
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.19
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
552725,Clos Coed,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.02
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.43
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.49
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.9
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,25.5
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.95
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.62
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
552725,Clos Coed,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.14
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.45
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.53
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.8
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.4
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,25.6
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.67
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.74
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.6
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
552725,Clos Coed,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.11
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.31
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.0
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.42
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.7
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,25.7
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.52
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.14
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.86
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
552725,Clos Coed,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.07
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.41
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.77
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.78
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,25.9
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.8
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.55
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
552725,Clos Coed,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.4
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.37
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.07
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.21
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.0
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,26.0
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.52
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.15
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
552725,Clos Coed,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.15
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.79
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.79
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.8
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,26.2
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
