Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.32
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.83
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.97
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
552725,Clos Coed,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.92
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.67
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.94
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.8
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.9
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,26.3
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.63
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.76
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
552725,Clos Coed,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.26
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.93
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.71
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.31
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.4
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,26.5
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.13
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.56
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
552725,Clos Coed,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.59
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.72
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.25
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.05
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,29.4
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.64
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.3
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
552725,Clos Coed,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.97
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.52
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.31
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.9
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,29.5
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.15
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.02
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.36
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
552725,Clos Coed,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.39
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.0
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.5
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,29.7
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.89
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
552725,Clos Coed,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.12
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.84
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,29.9
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.73
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.8
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
552725,Clos Coed,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.52
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.16
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.17
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.3
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,30.0
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.37
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
552725,Clos Coed,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.51
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.42
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.79
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.15
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.2
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,30.2
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.84
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.91
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.45
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
552725,Clos Coed,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.1
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.46
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.28
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.09
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.9
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,30.5
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.57
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.47
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.93
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
552725,Clos Coed,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.42
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.44
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,70.4
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,114.1
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,30.6
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
