Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.62
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.92
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.21
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
552725,Clos Coed,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.55
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.23
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.24
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.2
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,30.8
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.42
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.46
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
552725,Clos Coed,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.0
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.67
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.49
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.1
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,31.1
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.15
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.01
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
552725,Clos Coed,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.62
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.4
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,31.2
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.61
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.4
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.99
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
552725,Clos Coed,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.02
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.21
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.07
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.26
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,31.4
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.46
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.97
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
552725,Clos Coed,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.46
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.03
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.27
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,31.6
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.95
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.16
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.94
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
552725,Clos Coed,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.93
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.31
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.93
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,31.7
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.5
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.5
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.86
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
552725,Clos Coed,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.2
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.53
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.02
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.4
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.52
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,31.8
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.24
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.58
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.79
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
552725,Clos Coed,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.32
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.48
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.64
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.49
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.6
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,31.9
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.6
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.26
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.37
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
552725,Clos Coed,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.14
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,75.2
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.8
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.13
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.29
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.76
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.67
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.04
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,68.7
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.6
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,32.0
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.49
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.76
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.04
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
552725,Clos Coed,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.11
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.44
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.5
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.15
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.05
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.94
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.06
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.39
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.3
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,32.1
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
