Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.18
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.76
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.84
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
552725,Clos Coed,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.49
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.63
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.6
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.47
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.14
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.78
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.79
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.76
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.1
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.9
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,32.1
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.05
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.89
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.95
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,139.2
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
552725,Clos Coed,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.43
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.43
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.91
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.25
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.98
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.02
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.7
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.3
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,32.2
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.62
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.88
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.98
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
552725,Clos Coed,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.31
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.3
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.58
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.49
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.58
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.54
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.4
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.8
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.7
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,32.3
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.78
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.73
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.89
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,136.8
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
552725,Clos Coed,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.96
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.27
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.8
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.97
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.91
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.8
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.4
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.3
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,32.4
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.9
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.17
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.16
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
552725,Clos Coed,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.77
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.82
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.84
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.33
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.38
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,70.9
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.4
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.5
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,127.7
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,32.5
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.23
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.27
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.29
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
552725,Clos Coed,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.52
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.82
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.59
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.31
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.2
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.0
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.6
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.6
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,32.6
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.41
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.08
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.14
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,140.7
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
552725,Clos Coed,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.52
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.25
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.64
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.38
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.6
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.0
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.6
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,32.6
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.51
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.42
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.03
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
552725,Clos Coed,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.67
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.6
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.4
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.31
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.35
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.91
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,68.6
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.8
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.8
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,32.7
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.98
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.91
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.03
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
552725,Clos Coed,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.01
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.97
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.1
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.91
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.18
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.11
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.26
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,76.8
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,128.5
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.0
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,32.8
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.8
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.03
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.56
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
552725,Clos Coed,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.24
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.31
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.76
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.44
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.01
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.33
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.7
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,32.8
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
