Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.8
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.33
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.18
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
552725,Clos Coed,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.35
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.21
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.52
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.54
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.37
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.7
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.2
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.1
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.9
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,32.9
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.57
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.91
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.24
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
552725,Clos Coed,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.1
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.41
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.03
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.92
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.01
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.11
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.32
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.7
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.9
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.1
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,33.0
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.14
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.1
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.92
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
552725,Clos Coed,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.68
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.68
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.48
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.5
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.02
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.76
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.17
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.37
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.4
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.4
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.0
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,33.0
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.83
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.74
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.09
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
552725,Clos Coed,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.99
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.71
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.0
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.4
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.86
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.39
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.72
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.84
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.7
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.19
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.99
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,122.9
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.8
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,33.0
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.91
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.28
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.32
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
552725,Clos Coed,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.37
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.21
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.2
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.14
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.57
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.62
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.69
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.9
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.0
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,33.0
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.95
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.7
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.29
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
552725,Clos Coed,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.08
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.15
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.61
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.74
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.21
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.85
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.4
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.9
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,33.0
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.58
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.01
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.7
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.3
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
552725,Clos Coed,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.53
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.31
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.93
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.6
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.24
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.5
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.8
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,32.9
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.5
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.46
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.88
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
552725,Clos Coed,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.6
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.26
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.5
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.75
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.85
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.88
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,69.3
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.0
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,137.3
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,32.9
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.83
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.08
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.05
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
552725,Clos Coed,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.77
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.86
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.3
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.46
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.94
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.14
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.09
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,123.5
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,143.0
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.5
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,32.9
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.24
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.05
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.66
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
552725,Clos Coed,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.94
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.26
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.75
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.86
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,31.62
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.84
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.03
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,133.9
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.4
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.6
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,32.8
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
