Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.97
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.15
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.83
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
552725,Clos Coed,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.37
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.01
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.77
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,36.38
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.56
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,75.7
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,122.7
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,156.1
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,32.7
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.5
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.92
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
552725,Clos Coed,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.61
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.0
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.53
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.3
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.21
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.78
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.98
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,73.0
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.9
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,144.9
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,32.6
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.64
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.01
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.66
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
552725,Clos Coed,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.62
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.3
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.83
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.93
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,36.95
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.61
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,89.6
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.8
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,157.7
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,32.5
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.24
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.44
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.26
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
552725,Clos Coed,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.45
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.24
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.6
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.29
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.45
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.01
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.0
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.8
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.4
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,32.4
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.64
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.48
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.53
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
552725,Clos Coed,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.69
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.62
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.33
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.12
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.09
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.13
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.5
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.7
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.5
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,32.2
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.85
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.34
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.3
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
552725,Clos Coed,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.89
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.07
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.74
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.8
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.7
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.28
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.03
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.71
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.9
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.2
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,32.1
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.14
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.17
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.15
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
552725,Clos Coed,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.63
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.02
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.21
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.85
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.48
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.13
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.36
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,122.4
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.8
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.9
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,32.0
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.41
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.69
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.79
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
552725,Clos Coed,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.97
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.06
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.75
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.76
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.2
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.59
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.0
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,130.8
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.7
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.85
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,31.8
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.12
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.22
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.88
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
552725,Clos Coed,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.68
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.67
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.07
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.84
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.51
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.75
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.59
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.7
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.6
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,31.6
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.62
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.85
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.72
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
552725,Clos Coed,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.68
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.7
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.0
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.7
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.77
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.31
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.4
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.7
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.8
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.8
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,31.4
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
