Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.9
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.27
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.21
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
552725,Clos Coed,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.82
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.11
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,59.7
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.9
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.65
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,35.53
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.84
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,80.8
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.4
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,151.9
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,31.3
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.39
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.03
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.59
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
552725,Clos Coed,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.59
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.37
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.96
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.6
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.28
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.28
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.95
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.03
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,67.7
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.0
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,138.1
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,31.2
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.7
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.2
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.75
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
552725,Clos Coed,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.78
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.61
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.74
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.38
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.26
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.05
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,69.2
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.5
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,31.0
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.7
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.09
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.92
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
552725,Clos Coed,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.24
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.5
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.65
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.51
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.53
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,66.8
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.8
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,30.9
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.41
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.82
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.41
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
552725,Clos Coed,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.05
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.52
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,91.2
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,128.6
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,30.7
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.4
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.78
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.17
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
552725,Clos Coed,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.67
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,103.0
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,143.9
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,30.6
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.74
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.83
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.17
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
552725,Clos Coed,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.35
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.92
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.24
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,70.8
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.0
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,30.5
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.11
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.31
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.9
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
552725,Clos Coed,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.53
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.97
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.93
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,80.7
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.0
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,30.3
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.44
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.36
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
552725,Clos Coed,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.07
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.77
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,72.4
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.1
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,30.1
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.61
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.18
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
552725,Clos Coed,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.14
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.47
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,68.6
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.5
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,29.9
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
