Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.18
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.84
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
552725,Clos Coed,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.85
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.66
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.7
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.4
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,29.8
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.85
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.02
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.48
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
552725,Clos Coed,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.16
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.45
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,29.7
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.21
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.93
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.33
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
552725,Clos Coed,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.42
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.81
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,29.6
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.35
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.4
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.45
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
552725,Clos Coed,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.33
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.76
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,29.4
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.8
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
552725,Clos Coed,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.16
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.86
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.0
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,29.2
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.53
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.13
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
552725,Clos Coed,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.85
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.81
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.99
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.95
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.5
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,29.0
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.36
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.86
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
552725,Clos Coed,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.64
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.61
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.31
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,67.5
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.3
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,28.8
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.71
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.05
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
552725,Clos Coed,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.92
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.37
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.93
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.2
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,28.6
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.29
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.35
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
552725,Clos Coed,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.51
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.01
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.15
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.6
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,28.5
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.31
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.21
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.77
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
552725,Clos Coed,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.34
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.02
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.98
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,28.3
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
