Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.87
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.29
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
552725,Clos Coed,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.32
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.88
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,28.1
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.46
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.67
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.61
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
552725,Clos Coed,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.6
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.7
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.92
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,28.0
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.1
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.8
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
552725,Clos Coed,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.51
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.49
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.52
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.2
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,27.8
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.91
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.53
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
552725,Clos Coed,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.3
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.73
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.82
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.39
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.8
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.5
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.07
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,27.6
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,54.72
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.14
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,150.2
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
552725,Clos Coed,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.35
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.06
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.5
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.8
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.85
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,27.4
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.5
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,136.5
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
552725,Clos Coed,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.96
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.88
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.45
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.8
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.9
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,27.2
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.7
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.6
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
552725,Clos Coed,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.94
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.1
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.01
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.85
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.3
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,27.0
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.57
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.88
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
552725,Clos Coed,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.9
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.31
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.0
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,26.8
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.73
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
552725,Clos Coed,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.6
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.06
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.38
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.7
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,26.7
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.06
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.16
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
552725,Clos Coed,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.51
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.5
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,26.6
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
