Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.43
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.67
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
552725,Clos Coed,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.98
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,26.4
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.88
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
552725,Clos Coed,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.01
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,26.2
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.6
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.72
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
552725,Clos Coed,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.84
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,26.0
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.24
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.96
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
552725,Clos Coed,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.9
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,25.8
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.87
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
552725,Clos Coed,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.92
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.35
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.3
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,25.6
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.52
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.35
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.27
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
552725,Clos Coed,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.42
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.65
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,25.4
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.94
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.31
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.94
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
552725,Clos Coed,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.96
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,25.2
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.99
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.56
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
552725,Clos Coed,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.19
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.54
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.31
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.9
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.4
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,25.0
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.74
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.93
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
552725,Clos Coed,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.19
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.38
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,24.9
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.48
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.41
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
552725,Clos Coed,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.05
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.22
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.02
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,24.7
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
