Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.99
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.76
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
552725,Clos Coed,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.2
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,24.6
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.12
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
552725,Clos Coed,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.21
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.29
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.74
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,73.2
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.1
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.0
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,24.4
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.73
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.11
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.91
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
552725,Clos Coed,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.37
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.84
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.12
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.6
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.8
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,24.3
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.48
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.56
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.16
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
552725,Clos Coed,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.93
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.5
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.8
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,24.1
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.19
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.27
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
552725,Clos Coed,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.64
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.15
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.91
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.7
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,24.0
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.1
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.12
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
552725,Clos Coed,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.02
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.21
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.97
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.8
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,23.8
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.96
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.82
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.07
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
552725,Clos Coed,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.57
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.22
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.7
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,23.6
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.61
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.88
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.66
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
552725,Clos Coed,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.77
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.84
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.1
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,23.5
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.7
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.42
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.98
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
552725,Clos Coed,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.35
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.74
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.02
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.64
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.01
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.9
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,23.3
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.9
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.81
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.69
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
552725,Clos Coed,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.45
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.9
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.82
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.7
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,23.2
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
