Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.39
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.02
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.94
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
552725,Clos Coed,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.3
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.73
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.01
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.5
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,23.1
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.8
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.71
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.77
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
552725,Clos Coed,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.85
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.11
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.28
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.19
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.94
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.7
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,23.0
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.66
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.95
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.67
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
552725,Clos Coed,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.71
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,66.6
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.2
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.85
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.34
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.2
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.0
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.8
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,22.9
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,54.66
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.36
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.02
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
552725,Clos Coed,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.14
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.1
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.04
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.87
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.04
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.7
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.0
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,22.9
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,52.22
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.7
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.83
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
552725,Clos Coed,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.51
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.1
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.9
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.29
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.4
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.7
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,22.9
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,49.53
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.58
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.4
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
552725,Clos Coed,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.66
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.88
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.4
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,22.9
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.58
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.94
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.52
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
552725,Clos Coed,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.54
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.47
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.77
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.1
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,22.9
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.95
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.06
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.41
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
552725,Clos Coed,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.69
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.39
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.4
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,22.9
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.12
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.09
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.68
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
552725,Clos Coed,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.26
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.29
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.29
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.0
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.4
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,22.9
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.1
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.81
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.01
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
552725,Clos Coed,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.17
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.05
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.58
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.87
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.88
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.1
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,22.9
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
