Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.04
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.52
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.93
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
552725,Clos Coed,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.4
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.0
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.77
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,23.0
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.68
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
552725,Clos Coed,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.85
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.38
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.24
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,23.1
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.81
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
552725,Clos Coed,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.2
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,23.2
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
552725,Clos Coed,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.81
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.24
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,23.3
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.34
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.43
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.6
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
552725,Clos Coed,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.02
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.06
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,23.4
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.1
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.1
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
552725,Clos Coed,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.99
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.53
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,23.6
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
552725,Clos Coed,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.45
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,23.7
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
552725,Clos Coed,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.62
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,23.8
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.02
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
552725,Clos Coed,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.62
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.96
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,23.9
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.97
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
552725,Clos Coed,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.37
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,24.1
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
