Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
552725,Clos Coed,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.48
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,24.3
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
552725,Clos Coed,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.9
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,24.5
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.13
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
552725,Clos Coed,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.43
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,24.7
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.56
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
552725,Clos Coed,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.74
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,24.9
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
552725,Clos Coed,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.94
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.84
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,25.0
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
552725,Clos Coed,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.13
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.35
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.88
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,25.2
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
552725,Clos Coed,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.38
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.38
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,25.3
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
552725,Clos Coed,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.23
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.47
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.5
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,25.5
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
552725,Clos Coed,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.93
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.92
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.71
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,25.7
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
552725,Clos Coed,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.99
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.22
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.29
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,25.8
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
