Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.45
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
552725,Clos Coed,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.69
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.04
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.93
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.3
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,26.1
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.24
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
552725,Clos Coed,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.74
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.4
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.71
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.33
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.8
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,26.3
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.7
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
552725,Clos Coed,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.42
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.14
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.01
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.2
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,26.5
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.95
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.58
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
552725,Clos Coed,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.99
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.18
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.73
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.3
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,26.8
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.53
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
552725,Clos Coed,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.33
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.36
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.17
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,27.0
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
552725,Clos Coed,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.59
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.38
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.29
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,27.2
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
552725,Clos Coed,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.18
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.46
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,27.5
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
552725,Clos Coed,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.44
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.51
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,27.7
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.9
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
552725,Clos Coed,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.42
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.72
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.1
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,27.8
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
552725,Clos Coed,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.54
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.4
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.23
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,28.1
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
