Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
552725,Clos Coed,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.97
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.31
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.71
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.0
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,28.2
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.34
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.58
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
552725,Clos Coed,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.04
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.51
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.59
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.67
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.8
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,28.4
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.84
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.24
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
552725,Clos Coed,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.63
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.11
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.8
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,28.6
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.06
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.82
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
552725,Clos Coed,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.39
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.28
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.71
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.9
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,28.8
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.46
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
552725,Clos Coed,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.61
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.5
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.45
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.1
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,29.1
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.72
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.52
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.11
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
552725,Clos Coed,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.91
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.04
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.95
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.31
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.3
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.1
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,29.3
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.87
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.93
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.13
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
552725,Clos Coed,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.95
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.09
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.55
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.3
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.6
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,31.8
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.08
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.97
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
552725,Clos Coed,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.0
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.73
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.79
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.5
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,67.9
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.6
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.5
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,31.9
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.71
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,49.52
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.37
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
552725,Clos Coed,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.91
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.23
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.23
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,70.2
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,124.8
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,32.0
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.22
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,50.46
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.47
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
552725,Clos Coed,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.03
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.36
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.22
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.0
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.6
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,32.1
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
