Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.36
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,44.06
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.49
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
552725,Clos Coed,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.63
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.86
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.48
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.9
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.5
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,32.2
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.43
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,45.03
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.92
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
552725,Clos Coed,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.68
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.76
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.77
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.8
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.9
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,32.3
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.62
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.87
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.02
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
552725,Clos Coed,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.89
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.32
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.9
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.2
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.35
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.0
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.4
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,32.4
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.91
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,47.96
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.12
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
552725,Clos Coed,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.97
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.05
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.03
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.4
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.1
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,32.4
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.14
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.03
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.44
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
552725,Clos Coed,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.08
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.0
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.99
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.8
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.19
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.0
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.3
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,32.5
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.75
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.23
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.07
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
552725,Clos Coed,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.3
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.53
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.84
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.31
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.2
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,32.6
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.01
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.49
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.12
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
552725,Clos Coed,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.83
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.01
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.9
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.1
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.8
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,32.7
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.85
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.53
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.67
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
552725,Clos Coed,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.15
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.49
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.48
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.42
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.67
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.84
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.5
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.6
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,32.8
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.25
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.23
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.16
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
552725,Clos Coed,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.33
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.62
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.1
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.65
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.4
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.5
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,32.9
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.63
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.01
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.37
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
552725,Clos Coed,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.04
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.01
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.37
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.71
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.93
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.5
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.8
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,33.0
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
