Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.08
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.31
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.79
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
552725,Clos Coed,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.62
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.51
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.91
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.68
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.47
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.1
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.4
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,33.1
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.06
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.24
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.43
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
552725,Clos Coed,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.88
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.27
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.47
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.27
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.52
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.96
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.5
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,33.2
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.35
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.46
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.06
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
552725,Clos Coed,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.17
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.76
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.6
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.66
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.46
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.46
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.35
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.1
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.2
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,33.4
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.78
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.83
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.08
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
552725,Clos Coed,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.4
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.22
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.01
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.9
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.68
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.15
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.47
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.7
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,33.5
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.03
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.06
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.18
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
552725,Clos Coed,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.86
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.76
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.59
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.52
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.3
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.57
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.3
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,33.6
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.16
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.79
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.27
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
552725,Clos Coed,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.7
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.04
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.89
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.2
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.08
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.86
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,33.7
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.49
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.05
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.81
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
552725,Clos Coed,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.56
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.88
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.85
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.47
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.81
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.7
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.0
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.5
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,33.8
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.74
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.69
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.74
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
552725,Clos Coed,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.3
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.42
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.38
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.22
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.71
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.0
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.9
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,33.9
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.8
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.53
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.7
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
552725,Clos Coed,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.76
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.23
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.19
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.52
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.84
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.24
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.52
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.46
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.1
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.3
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,33.9
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.49
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.71
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.47
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
552725,Clos Coed,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.54
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.22
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.58
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.19
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.1
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.39
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.56
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.1
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.1
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.9
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,34.0
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
