Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.96
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.7
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.54
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
552725,Clos Coed,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.77
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.88
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.9
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.45
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.03
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.42
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.77
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.5
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.8
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.5
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,34.0
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.97
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.86
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.7
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
552725,Clos Coed,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.23
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.83
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.41
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.22
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.59
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.9
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.81
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.48
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.53
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.26
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.1
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.2
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,34.0
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.26
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.49
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.78
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
552725,Clos Coed,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.07
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.35
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.79
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.81
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.4
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.06
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.35
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.33
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.5
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.0
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.1
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,34.1
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.93
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.31
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.99
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
552725,Clos Coed,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.48
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.34
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.65
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.5
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.48
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.02
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.69
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.5
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.7
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.7
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,34.1
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.1
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.47
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.59
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
552725,Clos Coed,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.02
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.85
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.84
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.86
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.87
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.2
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.07
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.77
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.71
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.48
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.0
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,34.1
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.99
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.68
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.08
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
552725,Clos Coed,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.2
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.94
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.51
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.09
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.2
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.06
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.4
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.86
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.36
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.6
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,34.1
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.24
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.13
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.67
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
552725,Clos Coed,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.34
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.94
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.92
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.61
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.75
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.2
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.06
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,109.6
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.5
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.9
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,34.1
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.67
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.37
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.59
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
552725,Clos Coed,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.64
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.25
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.44
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.64
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.6
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.5
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.1
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.63
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.48
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.3
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,34.1
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.6
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.26
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.09
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
552725,Clos Coed,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.06
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.58
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.9
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.14
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.78
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.64
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.3
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.72
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.16
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.63
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.4
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.3
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,34.0
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.56
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.16
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.16
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
552725,Clos Coed,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.75
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.1
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.6
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.17
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.32
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.29
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.0
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.3
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.84
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.71
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.68
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.2
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.9
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.76
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,33.8
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
