Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.82
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.24
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.85
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
552725,Clos Coed,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.33
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.52
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.69
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.24
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.55
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.8
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.3
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.24
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.92
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.36
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.2
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.9
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,33.6
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.76
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.72
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.91
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
552725,Clos Coed,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.58
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.55
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.4
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.63
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.8
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.62
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.89
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.9
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.8
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.8
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.5
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,33.5
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.59
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.39
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.96
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
552725,Clos Coed,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.0
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.03
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,57.8
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.2
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.83
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.75
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.95
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.49
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.02
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.1
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.9
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.5
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,33.5
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.7
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.69
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
552725,Clos Coed,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.92
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.13
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.6
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.32
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.76
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.92
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.48
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.39
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.02
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,112.4
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.4
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.5
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,33.4
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.29
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.63
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.05
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
552725,Clos Coed,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.4
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.52
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.14
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.71
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.88
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.5
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.3
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.8
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.7
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.9
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,33.3
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.94
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.79
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
552725,Clos Coed,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.28
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,58.1
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.3
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.82
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.34
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.28
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.62
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.84
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.7
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.5
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,33.3
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.58
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.35
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.25
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
552725,Clos Coed,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.94
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.09
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.73
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.55
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.3
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.71
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.5
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.3
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.13
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,33.1
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.83
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.67
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.12
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
552725,Clos Coed,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.79
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.02
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.86
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.47
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.25
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.1
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.6
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,32.9
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.19
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.47
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.71
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
552725,Clos Coed,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.99
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.9
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.13
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.3
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.47
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.49
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.4
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.02
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.3
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.9
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,32.6
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.69
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.49
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.72
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
552725,Clos Coed,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.19
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.93
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.84
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.92
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.0
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.52
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.24
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.8
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.3
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,32.5
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
