Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.8
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.23
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.03
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
552725,Clos Coed,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.11
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.87
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.48
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.28
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.8
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.2
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,32.4
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.03
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.16
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.32
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
552725,Clos Coed,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.53
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.5
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.75
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,75.8
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,129.9
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.5
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,32.4
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.16
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.88
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.23
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
552725,Clos Coed,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.81
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,35.06
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.34
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,87.5
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,149.2
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.6
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,32.3
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.62
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.83
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.61
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
552725,Clos Coed,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.8
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,34.32
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,86.8
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,146.2
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,32.1
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.12
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.62
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.47
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
552725,Clos Coed,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.19
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.77
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.5
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.18
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,75.5
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,129.8
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,32.0
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.13
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.91
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.14
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
552725,Clos Coed,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.7
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.21
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.71
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.51
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.11
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.6
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,31.8
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.37
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.87
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.81
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
552725,Clos Coed,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.31
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.02
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.82
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.6
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,31.5
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.8
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.56
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.81
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
552725,Clos Coed,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.67
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.22
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.77
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.97
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.43
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.1
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,31.4
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.09
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.56
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.12
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
552725,Clos Coed,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.11
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.17
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.98
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.62
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.9
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,31.4
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.17
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.54
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.11
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
552725,Clos Coed,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.64
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.31
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.83
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.11
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.7
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,31.3
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
