Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.58
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.43
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.12
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
552725,Clos Coed,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.77
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.31
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,31.2
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.34
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.86
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.75
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
552725,Clos Coed,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.15
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.35
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.58
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.1
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.56
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.9
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.2
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,31.1
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.67
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.82
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,133.8
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
552725,Clos Coed,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.55
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.3
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,31.1
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.93
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.3
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.99
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
552725,Clos Coed,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.21
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.2
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,31.1
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.33
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.84
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.92
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
552725,Clos Coed,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.97
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.47
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,31.1
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.19
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.78
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
552725,Clos Coed,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.73
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.07
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.08
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.5
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.1
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,31.1
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.76
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.98
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
552725,Clos Coed,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.86
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.48
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.44
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,30.9
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.15
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
552725,Clos Coed,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.17
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.98
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.1
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.3
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,30.7
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.2
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.77
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
552725,Clos Coed,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.11
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.37
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.66
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,30.6
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.9
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.41
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
552725,Clos Coed,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.29
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.95
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.26
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,30.5
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
552725,Clos Coed,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
